Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2661
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.25
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.37
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.62
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8602299999999999
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94351
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,51.12
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,51.62
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,60.12
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,46.88
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,46.88
931355,Hampshire Close,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.931
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84646
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93927
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91196
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95047
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38613
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91629
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97833
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97653
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.28
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,44.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,44.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,60.12
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,47.38
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.5
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90988
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92245
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84204
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95004
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92236
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91485
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.5
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96948
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23622
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8255299999999999
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,63.62
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,67.62
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,56.75
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,57.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,47.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,47.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.44
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91257
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95138
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82184
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92114
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96707
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94153
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95697
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8612
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96423
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33779000000000003
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.25
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94974
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
