Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,43.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,43.75
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,59.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,59.62
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,47.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.88
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8930299999999999
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96039
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79974
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93057
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92871
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8634
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96277
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30922
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.06
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.75
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8056
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,68.62
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,68.62
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.62
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,60.5
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,60.75
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,51.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,51.12
931355,Hampshire Close,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92343
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91513
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89822
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93353
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97726
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99081
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82931
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28322
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.81
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.38
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91119
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9147
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,57.75
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,64.62
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,64.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,55.75
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,57.88
931355,Hampshire Close,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.25
931355,Hampshire Close,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92181
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93747
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94009
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93722
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99554
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94574
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8872399999999999
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27083
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.44
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94565
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93991
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.974
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,56.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,63.38
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,63.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,52.5
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,52.75
931355,Hampshire Close,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92465
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96176
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93454
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93951
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95886
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
