Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94824
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95962
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95148
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36776
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.13
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84201
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.11
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,66.38
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,66.62
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,58.62
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,59.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,51.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,51.25
931355,Hampshire Close,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87259
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8417
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94858
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94507
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98279
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8950799999999999
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96078
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21462
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93008
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,48.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,48.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,62.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,62.5
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,49.62
931355,Hampshire Close,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.94
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88971
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96866
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80987
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94092
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.995
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8731700000000001
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36922
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.94
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,57.75
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,62.25
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,62.88
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,52.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,52.12
931355,Hampshire Close,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.12
931355,Hampshire Close,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.19
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82586
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96661
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86926
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96374
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94662
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88336
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.37
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96448
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26873
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.06
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.06
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
