Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8935200000000001
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90475
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94314
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,56.62
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,68.5
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,68.75
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.62
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,60.12
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,60.62
931355,Hampshire Close,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87472
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94217
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8347399999999999
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95566
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94067
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99478
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87628
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95447
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31295
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,60.88
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,61.12
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,64.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,64.62
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,59.12
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,59.25
931355,Hampshire Close,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91769
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86603
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95071
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94623
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94907
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89535
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.81
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2495
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.867
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97412
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,68.25
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,68.5
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,68.38
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,59.75
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,59.88
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,49.88
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,50.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90723
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98184
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8237
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93875
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96002
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96957
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91785
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95172
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32125
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.44
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,55.5
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,55.62
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,65.75
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,66.12
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,56.75
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,57.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8924799999999999
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97955
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8863200000000001
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
