Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93326
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98773
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91315
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35174
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97626
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,63.88
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,64.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,66.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,67.75
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,56.12
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90283
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95764
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89212
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95846
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99594
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94806
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96603
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30211
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.94
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.44
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91803
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,86.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,86.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,83.12
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,83.38
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,104.75
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,105.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.88
931355,Hampshire Close,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90265
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97449
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88302
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95727
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97089
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95297
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30056
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92419
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,69.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,69.62
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,86.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,86.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,58.25
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,58.25
931355,Hampshire Close,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91986
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92435
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
