Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.31
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28057
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.06
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.94
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92679
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94702
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,66.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,66.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,107.88
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,108.25
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,61.62
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,61.88
931355,Hampshire Close,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91724
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93133
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94604
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99707
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91098
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96756
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95178
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33306
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.94
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8884299999999999
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96109
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,93.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,93.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.88
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,84.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,84.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,55.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,55.38
931355,Hampshire Close,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93518
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96851
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9021
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95633
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94318
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99176
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85278
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96439
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36553
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.06
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,78.5
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,78.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.62
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,77.88
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,78.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,62.12
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,62.5
931355,Hampshire Close,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93136
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8467100000000001
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95007
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96344
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87436
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97116
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41472
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
