Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,97.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,100.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,74.12
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,74.5
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,105.88
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,106.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9288
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95221
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88635
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94565
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93454
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8799100000000001
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20348
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.12
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829600000000001
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92041
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,72.62
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,72.75
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.75
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,99.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,101.75
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.38
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,81.5
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,81.88
931355,Hampshire Close,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.75
931355,Hampshire Close,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90167
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96054
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84808
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94989
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.953
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34194
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92065
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.53
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,85.38
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,85.38
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,94.62
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,95.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.88
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,99.12
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,99.25
931355,Hampshire Close,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.12
931355,Hampshire Close,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91763
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.966
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92636
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94943
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99313
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96301
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.961
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.94
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95248
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23104
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457899999999999
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.73
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.42
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.62
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,92.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,92.25
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,102.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,102.25
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.12
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,63.88
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,64.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93616
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94305
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91867
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
