Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91025
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97754
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3959
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.82
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8804
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,82.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,82.5
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,102.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,102.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.12
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,69.38
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,69.62
931355,Hampshire Close,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93249
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97107
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8910799999999999
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96173
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92575
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34789000000000003
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.5
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819600000000001
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93347
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.72
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,90.5
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,92.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,80.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,81.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,68.5
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,68.62
931355,Hampshire Close,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91388
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94827
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84701
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98474
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94592
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96683
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96857
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3514
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.19
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85193
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96222
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94391
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,100.62
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,115.5
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,104.38
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,79.62
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,80.12
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,68.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,68.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90823
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95074
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83062
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97449
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96612
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98743
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94049
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96774
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3167
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.31
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.25
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
