Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89966
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,105.5
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,105.62
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,90.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,91.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,85.38
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,85.5
931355,Hampshire Close,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
931355,Hampshire Close,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91333
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97433
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85956
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96066
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97327
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97189
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95535
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40301
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.93
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8458200000000001
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98584
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
931355,Hampshire Close,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,116.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,116.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,93.12
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,93.25
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,93.25
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,96.38
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,96.62
931355,Hampshire Close,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
931355,Hampshire Close,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93753
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95358
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97153
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95087
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97446
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31765
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.06
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93414
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93625
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,101.5
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,101.88
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,84.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,84.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,105.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,105.62
931355,Hampshire Close,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.25
931355,Hampshire Close,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97125
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97153
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97293
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97058
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96323
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24504
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.94
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90088
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93219
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97607
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,110.88
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,120.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,116.38
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,87.12
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,87.25
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,84.62
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,84.75
931355,Hampshire Close,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,84.62
931355,Hampshire Close,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95007
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94794
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
