Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97327
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98047
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41555
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.31
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8587899999999999
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92587
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,99.12
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,99.25
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.25
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,88.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,88.12
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,120.75
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,120.75
931355,Hampshire Close,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,120.75
931355,Hampshire Close,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92673
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95792
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94781
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94488
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96631
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37578
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89899
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93561
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96295
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,98.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,98.25
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.12
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,106.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,106.38
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.12
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,79.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,79.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92996
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96576
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96338
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97861
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3995
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.81
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472299999999999
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9256
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.16
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,108.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,108.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.12
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,115.75
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,116.5
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,98.38
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,98.62
931355,Hampshire Close,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
931355,Hampshire Close,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9313
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97357
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8818
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9693
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92798
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
