Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.75
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98614
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20461
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.31
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.81
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85055
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,100.38
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,100.5
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,107.75
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,120.5
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,115.38
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,69.25
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,69.5
931355,Hampshire Close,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.38
931355,Hampshire Close,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94461
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99588
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91418
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95077
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98627
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95883
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89841
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19689
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35625
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.06
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91659
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.88
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
931355,Hampshire Close,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,102.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,102.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.12
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,117.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,117.88
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,95.38
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,100.62
931355,Hampshire Close,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94806
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8625799999999999
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99249
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98099
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98193
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98227
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8893399999999999
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.37
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24089
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26937
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95932
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97647
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97952
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,116.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,116.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.38
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,108.12
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,108.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.25
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,78.5
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,78.75
931355,Hampshire Close,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
931355,Hampshire Close,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94223
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8819
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99506
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96167
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8981600000000001
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8859799999999999
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15215
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26567
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97717
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,27.0
