Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,112.25
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,112.38
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.38
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,109.25
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,109.62
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,73.5
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,74.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.75
931355,Hampshire Close,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98517
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97879
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8839100000000001
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2947
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3662
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97794
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
931355,Hampshire Close,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,118.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,119.5
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.62
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,115.12
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,115.25
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.25
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,112.75
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,112.88
931355,Hampshire Close,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.75
931355,Hampshire Close,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93442
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99506
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8965700000000001
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94604
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99081
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8988299999999999
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.69
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06114
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9538
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5534600000000001
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.37
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94412
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
931355,Hampshire Close,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,76.62
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,76.75
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,130.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,130.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.12
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,117.88
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,118.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.88
931355,Hampshire Close,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92648
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99231
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92248
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98483
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99014
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93573
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11943
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37398
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97586
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98975
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,98.88
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,99.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,152.75
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,152.88
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,152.75
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,94.5
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,94.5
931355,Hampshire Close,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
931355,Hampshire Close,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99603
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97928
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94998
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94269
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
