Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96515
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9964
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.31
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21071
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31582
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.12
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.56
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94638
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99109
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99811
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.75
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,78.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,78.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,141.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,141.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,141.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,127.25
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,127.62
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.38
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,136.88
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,137.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.88
931355,Hampshire Close,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94183
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99521
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96368
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9498
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87866
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94653
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.06
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17043
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37511
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96503
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,83.38
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,83.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,133.12
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,133.25
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.25
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,94.62
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,94.88
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.75
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,99.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,99.12
931355,Hampshire Close,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93835
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81543
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97055
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99423
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91073
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93628
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35167
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40746
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.62
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89935
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,123.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,135.5
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,101.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,101.12
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,113.62
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,113.75
931355,Hampshire Close,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,113.62
931355,Hampshire Close,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94754
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8790899999999999
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94733
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91989
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14894000000000002
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47616
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.69
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
