Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91339
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
931355,Hampshire Close,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.58
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.64
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,115.12
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,115.5
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,115.38
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,89.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,94.25
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,126.62
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,127.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,126.75
931355,Hampshire Close,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94607
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99689
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98318
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99161
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98984
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8761899999999999
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97794
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15727
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41167
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93677
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,76.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,147.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,147.38
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,147.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,121.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,121.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.25
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,104.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,104.12
931355,Hampshire Close,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,104.12
931355,Hampshire Close,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99374
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96344
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97562
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98138
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87869
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96713
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.94
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22863000000000006
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95889
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3593
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95218
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.5
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
931355,Hampshire Close,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,154.25
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,155.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.62
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,105.75
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,106.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,108.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,108.12
931355,Hampshire Close,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99741
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96249
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96469
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99484
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8869299999999999
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42953
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39336
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.81
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93201
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98474
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,39.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,160.62
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,161.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,160.75
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,96.88
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,97.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,103.62
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,107.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.25
931355,Hampshire Close,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.31
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92087
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93381
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8117
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
