Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99188
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90375
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30196
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95358
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37578
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95608
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
931355,Hampshire Close,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.08
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,109.5
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,109.75
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.62
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,107.75
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,108.12
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,100.75
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,101.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91229
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8415799999999999
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94934
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99756
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91199
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.69
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10948
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95776
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44234
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.37
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97168
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99664
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.75
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,90.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,90.88
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,90.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,142.62
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,145.5
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,143.25
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,126.88
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,127.75
931355,Hampshire Close,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.38
931355,Hampshire Close,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91452
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98083
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90585
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8952899999999999
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91537
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.44
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16197
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48455
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94141
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
931355,Hampshire Close,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,105.5
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,106.38
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,102.75
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,102.88
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,102.88
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,89.25
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,89.5
931355,Hampshire Close,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.38
931355,Hampshire Close,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92523
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92151
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88089
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92862
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
