Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27794
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27974
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98676
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,134.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,134.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,90.75
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,91.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,93.12
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,94.25
931355,Hampshire Close,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93024
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94763
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97922
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98676
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99664
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97287
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28023000000000003
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95914
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45797
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960600000000001
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99707
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,81.75
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,82.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.88
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,37.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,112.62
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,112.75
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,112.75
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,109.12
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,109.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,109.38
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,153.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,153.5
931355,Hampshire Close,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,153.25
931355,Hampshire Close,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93533
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82458
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98422
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94128
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98532
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94412
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22655
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37511
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.44
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90811
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98337
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
931355,Hampshire Close,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,134.38
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,134.62
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,116.25
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,116.38
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.38
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,92.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,92.75
931355,Hampshire Close,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9696
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96606
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95358
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99631
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09963
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46499
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.94
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9118
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.88
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.62
931355,Hampshire Close,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.25
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,25.0
