Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,104.88
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,105.12
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,107.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,107.75
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.38
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,135.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,135.25
931355,Hampshire Close,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.12
931355,Hampshire Close,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92706
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96503
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98828
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98566
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97943
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.13
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.174
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46151
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88333
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97433
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99591
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,95.12
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,95.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.25
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,40.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,99.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,102.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.38
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,101.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,102.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,164.75
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,165.25
931355,Hampshire Close,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,164.88
931355,Hampshire Close,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94968
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94333
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93893
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31881
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32134
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.38
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91528
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,124.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,124.75
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.38
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,85.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,85.12
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,99.25
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,99.88
931355,Hampshire Close,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
931355,Hampshire Close,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92792
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99048
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98993
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92459
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.31
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24404
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36806
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93793
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98428
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,74.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,74.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,125.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,128.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,108.25
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,108.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,108.38
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,99.5
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,99.88
931355,Hampshire Close,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.62
931355,Hampshire Close,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99023
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99512
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96814
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
