Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90518
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98633
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20293
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96063
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4996600000000001
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.25
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92206
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98901
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.5
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.88
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
931355,Hampshire Close,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,130.5
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,131.25
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,130.88
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,127.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,127.38
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,127.25
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,114.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,114.25
931355,Hampshire Close,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.12
931355,Hampshire Close,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97733
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92355
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99112
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9013
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24068
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31768
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9241
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,72.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.5
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.75
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,141.62
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,141.88
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,141.75
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,132.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,133.12
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,132.88
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,104.5
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,105.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.75
931355,Hampshire Close,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97992
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98178
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93936
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99304
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89725
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25823
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28692
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98276
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,110.38
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,110.5
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,111.25
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,111.25
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,111.25
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,91.5
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,91.62
931355,Hampshire Close,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,91.62
931355,Hampshire Close,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94339
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98538
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94205
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99438
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79956
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.81
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24266
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28865
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
