Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98047
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97845
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
931355,Hampshire Close,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,113.12
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,114.62
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,113.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,91.5
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,91.88
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,91.62
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,108.75
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,110.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
931355,Hampshire Close,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94122
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97125
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98297
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93887
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96933
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7941600000000001
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.5
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15648
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2734
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96234
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97256
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
931355,Hampshire Close,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.67
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,100.62
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,101.88
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,93.12
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,93.38
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.25
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,98.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,98.12
931355,Hampshire Close,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.12
931355,Hampshire Close,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9613
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98129
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98148
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99417
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80105
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98727
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14800000000000002
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36941
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.19
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93484
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94708
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.81
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,127.12
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,127.5
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,127.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,106.75
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,107.12
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,106.88
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,107.25
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,107.88
931355,Hampshire Close,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.38
931355,Hampshire Close,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83975
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86841
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.19
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2069
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28093
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.62
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92096
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98752
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.86
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.94
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,130.38
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,130.5
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,130.38
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,115.88
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,117.75
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,116.75
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,79.75
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,79.88
931355,Hampshire Close,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98358
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99545
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84659
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
