Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88797
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,1.62
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.38
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.13
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19591
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95566
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25533
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.94
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,95.75
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,96.5
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,94.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,94.38
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,70.38
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,70.5
931355,Hampshire Close,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96432
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97977
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8185100000000001
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96213
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99533
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96902
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85934
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96707
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,1.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,1.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31398000000000004
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43536
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.52
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,96.88
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,97.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,133.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,133.5
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,133.38
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,90.25
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,91.12
931355,Hampshire Close,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,90.62
931355,Hampshire Close,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.5
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96063
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77368
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99286
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8682799999999999
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91336
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.56
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17757
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34234000000000003
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,100.88
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,102.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,88.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,88.5
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,78.75
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,79.62
931355,Hampshire Close,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99149
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96347
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99805
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87329
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96881
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
