Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.81
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1679
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41955
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96948
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
931355,Hampshire Close,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.2
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.78
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.81
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,101.12
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,101.75
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,112.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,112.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,112.25
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,129.12
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,129.38
931355,Hampshire Close,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,129.38
931355,Hampshire Close,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94598
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97189
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99881
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86188
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14678
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96213
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41106
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.84
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,93.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,95.12
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.38
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,91.62
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,92.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.88
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,117.5
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,118.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,117.75
931355,Hampshire Close,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8648399999999999
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96017
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97925
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8653799999999999
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.37
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2578
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4067
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93945
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99637
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.83
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,97.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,100.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.75
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,119.5
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,119.62
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,80.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,80.38
931355,Hampshire Close,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,80.25
931355,Hampshire Close,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98337
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8829299999999999
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94165
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8979799999999999
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96817
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25713
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49416
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94101
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99753
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
931355,Hampshire Close,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.14
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,28.0
