Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,115.12
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,122.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,118.12
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,90.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,91.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,101.62
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,102.38
931355,Hampshire Close,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.88
931355,Hampshire Close,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99493
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8764
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95962
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95282
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95172
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94443
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93762
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26485
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34386
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99689
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,81.62
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
931355,Hampshire Close,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.86
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.02
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,123.38
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,130.62
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,125.25
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,88.25
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,89.25
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,81.12
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,85.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.88
931355,Hampshire Close,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93469
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79895
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98401
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96262
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99222
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90784
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95764
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34398
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95966
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22396
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.06
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93936
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99643
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,86.62
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,87.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.88
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,42.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,116.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,117.38
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,116.88
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,172.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,172.88
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.5
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,72.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,72.62
931355,Hampshire Close,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92654
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97684
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8365100000000001
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92493
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96716
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96191
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92728
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20613
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41137
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.12
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92093
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99313
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96133
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.95
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.98
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.98
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,104.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,104.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.38
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,77.75
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,80.88
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,78.62
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,78.75
931355,Hampshire Close,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
931355,Hampshire Close,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.87
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93606
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73895
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93283
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
