Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95987
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.922
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.63
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21065
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34578000000000003
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.12
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94174
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,76.12
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.22
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,109.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,110.5
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,110.12
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,71.62
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,71.75
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,86.5
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,86.88
931355,Hampshire Close,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97266
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79156
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95447
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95743
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8796700000000001
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.94
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13283
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33867
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92343
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,91.88
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,92.5
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,73.62
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,73.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,110.12
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,110.5
931355,Hampshire Close,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.25
931355,Hampshire Close,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8724299999999999
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95618
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98663
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707299999999999
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96283
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.88
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10317
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95761
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42458
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.06
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94223
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
931355,Hampshire Close,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,105.12
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,108.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,106.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,83.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,83.75
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.62
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,107.25
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,107.5
931355,Hampshire Close,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.38
931355,Hampshire Close,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94699
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99384
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95077
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98901
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92709
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89996
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11116
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39748
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.06
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
