Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92752
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99286
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99173
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,92.88
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,93.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,100.38
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,101.5
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,88.25
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,89.62
931355,Hampshire Close,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,88.62
931355,Hampshire Close,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8991399999999999
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98419
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94998
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96738
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.06
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19661
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37615
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96094
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,111.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,113.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,91.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,91.88
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,99.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,99.38
931355,Hampshire Close,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.25
931355,Hampshire Close,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93631
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96854
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91757
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93558
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89691
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03127
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37185
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99072
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
931355,Hampshire Close,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,76.25
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,77.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,92.88
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,93.5
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,84.38
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,85.62
931355,Hampshire Close,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91226
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84152
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9689
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94269
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99561
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89554
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95764
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13063
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95779
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28368000000000004
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97717
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.34
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,100.25
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,100.88
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,92.62
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,92.88
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.75
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,70.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,73.12
931355,Hampshire Close,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
931355,Hampshire Close,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,44.38
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91669
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98392
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69976
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
