Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94202
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89566
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97531
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.94
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19164
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41259
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99777
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.88
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.38
931355,Hampshire Close,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,102.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,103.25
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.62
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,112.88
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,113.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.25
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,142.5
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,142.88
931355,Hampshire Close,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,142.62
931355,Hampshire Close,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91788
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8484799999999999
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92374
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94815
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33376
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41161
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.88
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9227
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99677
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
931355,Hampshire Close,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,112.62
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,114.62
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,128.62
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,128.88
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,128.75
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,105.5
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,106.12
931355,Hampshire Close,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.75
931355,Hampshire Close,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91434
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91763
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90906
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9292
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95425
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.31
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8334299999999999
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12139
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43938
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99738
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,65.12
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.17
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,76.12
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,77.88
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,92.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,96.38
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,93.38
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,101.5
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,103.25
931355,Hampshire Close,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93902
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98608
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79675
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93045
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99747
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,51.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58007
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99564
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
