Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.81
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0414
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34197
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,38.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,79.5
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,85.38
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.88
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,82.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,82.38
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,154.88
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,155.12
931355,Hampshire Close,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91794
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98096
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99747
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93436
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99417
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91153
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,53.12
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99088
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55557
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8925200000000001
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19014
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41549
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.44
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98837
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.12
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
931355,Hampshire Close,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,95.62
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,103.5
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,125.25
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,125.88
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,127.12
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,128.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
931355,Hampshire Close,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90866
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95731
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99719
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92792
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93054
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,56.06
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99399
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5213899999999999
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96426
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13194
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36757
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95608
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,135.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,137.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,88.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,88.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,92.88
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,93.25
931355,Hampshire Close,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91284
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92261
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7066
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,3.88
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98853
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96069
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,58.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99612
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55709
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27343
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95636
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36147
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94168
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.14
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
