Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,115.88
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,119.88
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,84.62
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,85.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,84.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,75.25
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,75.75
931355,Hampshire Close,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
931355,Hampshire Close,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.69
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93353
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94314
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7982100000000001
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95669
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95306
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89874
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97876
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05104
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26598
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93637
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99304
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98102
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,75.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,75.75
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.62
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,99.5
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,100.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,114.12
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,114.38
931355,Hampshire Close,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
931355,Hampshire Close,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93326
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94272
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80233
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95853
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99567
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86236
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.25
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17104
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40002
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99057
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98843
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,71.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,39.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,102.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,103.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,103.12
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,86.62
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,87.12
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.88
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,160.75
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,161.5
931355,Hampshire Close,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,161.12
931355,Hampshire Close,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92685
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8591
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95251
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94113
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88495
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93561
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25643
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22545
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97623
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98694
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,101.12
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,101.5
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.38
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,76.75
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,77.12
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,73.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,73.25
931355,Hampshire Close,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93561
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8634
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99591
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
