Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8698100000000001
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88046
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.88
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08012999999999999
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37536
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94687
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,77.12
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,77.5
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.25
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,138.5
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,145.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.75
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,74.88
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,75.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94336
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99838
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85293
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92013
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8966700000000001
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8912
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.87
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08766
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95865
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36245
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.06
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92837
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,83.12
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,83.5
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,113.75
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,114.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,113.88
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,58.12
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,58.38
931355,Hampshire Close,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.19
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94092
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7993399999999999
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94165
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99918
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92737
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91293
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-61.19
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28762
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25997
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.25
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.88
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,42.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,169.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,176.5
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,173.38
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,96.12
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,96.25
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,54.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,54.62
931355,Hampshire Close,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94809
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7865300000000001
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93463
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8699
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96005
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19118
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3377
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
