Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95828
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,126.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,130.12
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,75.62
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,75.75
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,69.38
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,69.88
931355,Hampshire Close,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.62
931355,Hampshire Close,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95108
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97308
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76922
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97922
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.5
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.996
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73846
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95334
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.57
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27959
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3601
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93649
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97974
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.25
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,124.38
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,126.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.62
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,108.25
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,108.75
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,61.88
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,62.62
931355,Hampshire Close,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9346
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97028
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99677
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94983
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86111
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91305
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.62
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21303
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96081
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4785100000000001
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.12
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.62
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92142
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,83.25
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,84.62
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.62
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
931355,Hampshire Close,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,121.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,123.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,122.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,136.25
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,140.25
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.88
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,84.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,93.38
931355,Hampshire Close,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99823
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98047
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8981
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99014
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95239
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87179
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95837
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30764
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95908
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36367
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.44
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93964
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.25
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
931355,Hampshire Close,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,157.5
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,159.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,158.62
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,93.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,93.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.25
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,70.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,70.75
931355,Hampshire Close,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.38
931355,Hampshire Close,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92511
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94229
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
