Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95813
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890399999999999
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88833
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24688
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95267
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37075
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.81
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.38
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,97.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,98.38
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.12
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
931355,Hampshire Close,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,135.62
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,136.75
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,124.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,125.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,79.12
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,79.5
931355,Hampshire Close,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
931355,Hampshire Close,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.974
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8233299999999999
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,3.88
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98953
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99725
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92441
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94742
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26616
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39419
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
931355,Hampshire Close,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,120.38
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,120.62
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,106.62
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,106.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,106.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,110.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,110.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.75
931355,Hampshire Close,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91922
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9805
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90997
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99777
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86435
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9985
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23278
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33248
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99643
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
931355,Hampshire Close,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,112.5
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,113.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.62
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,117.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,117.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,137.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,146.25
931355,Hampshire Close,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,140.88
931355,Hampshire Close,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91809
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99637
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91165
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97284
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99854
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9711
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
