Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.31
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07683
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27886
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,39.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,75.88
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,77.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,162.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,162.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,162.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,49.88
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,50.25
931355,Hampshire Close,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85901
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96204
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91278
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97412
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8948
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16634000000000002
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44634
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.56
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.08
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,106.88
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,107.25
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.12
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,93.25
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,93.88
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,93.62
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,52.5
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,52.88
931355,Hampshire Close,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86954
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97107
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82037
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,3.5
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,3.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96066
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8894299999999999
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92361
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15642
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95651
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19353
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96881
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,102.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,103.12
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,98.75
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,98.88
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,56.5
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,56.75
931355,Hampshire Close,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97165
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8997200000000001
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95669
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97443
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85449
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90298
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.31
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13024000000000002
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95761
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25484
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91583
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95117
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
