Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,90.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,93.38
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,100.88
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,101.62
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,48.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,48.25
931355,Hampshire Close,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8974
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95706
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86813
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91217
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94534
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87454
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.88
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05702
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31154
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94241
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98087
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,78.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,80.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,113.5
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,113.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.75
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,86.88
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,87.12
931355,Hampshire Close,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.5
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88595
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99072
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7663800000000001
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,3.5
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,3.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93176
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94907
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8658100000000001
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90835
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.19
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14945999999999998
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33556
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94391
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,70.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.75
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,102.25
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,105.88
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.88
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,83.25
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,94.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.12
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,81.38
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,81.75
931355,Hampshire Close,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.62
931355,Hampshire Close,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95764
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86264
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,3.88
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95392
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9346
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87677
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15511
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13442
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96689
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,116.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,118.25
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,117.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,85.25
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,85.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,55.75
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.81
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8251
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98199
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80179
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
