Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98569
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99908
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8273
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01524
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3254
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95242
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,67.62
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,113.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,113.38
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.25
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,62.62
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,63.12
931355,Hampshire Close,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8887299999999999
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90689
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7276
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93973
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94836
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98141
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88418
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82983
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.94
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.94
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08107
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33089
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8968200000000001
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.02
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,82.75
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,86.5
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,73.88
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,74.12
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,42.62
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8835700000000001
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8241200000000001
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90124
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9975
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90765
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86014
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88821
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.88
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08457999999999999
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33541
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95148
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94141
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,71.75
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,75.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,96.88
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,97.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,60.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,60.62
931355,Hampshire Close,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8777799999999999
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81347
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90603
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94397
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95422
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88003
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88769
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.06
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02092
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41042
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
