Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91159
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99002
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.66
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.7
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.72
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,68.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,69.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,76.88
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,77.38
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.12
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,59.75
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,62.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83505
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89456
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92361
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90076
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99683
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97186
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8693200000000001
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89517
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.94
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.06
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01387
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23665
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.07
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.19
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94495
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,61.5
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,61.62
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,86.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,86.25
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.12
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,66.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,66.38
931355,Hampshire Close,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.12
931355,Hampshire Close,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90497
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94095
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8526
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99878
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95105
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92813
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8244299999999999
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10207
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38964
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.81
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98553
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999299999999999
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,71.12
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,115.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,115.12
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.12
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,55.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,55.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98556
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96448
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8733799999999999
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8688299999999999
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99921
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92212
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8372200000000001
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78503
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0186
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95148
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29778000000000004
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8438100000000001
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97723
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95413
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,75.75
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,75.88
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,115.12
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,120.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.62
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,40.5
931355,Hampshire Close,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8889100000000001
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96927
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8226
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
