Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8457
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99915
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94647
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96069
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81433
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7966
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.94
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02437
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24727
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.44
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80148
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9783
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93027
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,58.12
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,58.38
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,113.88
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,114.25
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,35.38
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,35.62
931355,Hampshire Close,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.87
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90158
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9061
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.68145
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97626
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79568
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83816
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07686
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38457
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.25
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90149
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89722
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99533
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,54.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,54.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,56.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,56.25
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,70.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,70.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99783
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7655
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.901
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91788
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7977
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80047
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.94
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08962
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29494000000000004
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.13
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.56
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8436299999999999
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8604700000000001
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98761
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
931355,Hampshire Close,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,59.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,59.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,88.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,88.88
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,88.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,73.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,73.75
931355,Hampshire Close,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.63
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97943
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91836
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7608
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8880600000000001
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94607
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91391
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80795
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
