Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-110.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07326
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26583
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.87
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.81
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7973899999999999
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8887
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,70.25
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,70.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,70.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,47.62
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,39.88
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,40.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.57
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87854
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92322
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6828
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93878
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95746
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95016
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84204
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8341299999999999
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.44
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07546
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23958
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.12
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.18
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93121
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92483
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,37.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,37.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,45.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.06
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.56
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82086
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92477
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71218
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93588
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95151
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94507
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8878799999999999
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,79.69
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.10747
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27059
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.06
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94812
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,38.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,38.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,43.25
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,43.62
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,49.38
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,49.5
931355,Hampshire Close,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-47.94
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99158
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91476
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.57992
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95261
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96133
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93127
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93021
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.87
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07912000000000001
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2676
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.12
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.63
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.56
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79986
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94366
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
