Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,73.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,73.62
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,52.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,53.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,37.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,37.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91449
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94632
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7710199999999999
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95264
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91583
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8746299999999999
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7955899999999999
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.19
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.07027
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25743
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.37
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.62
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8219299999999999
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92511
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94424
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,55.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,55.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,94.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,94.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,36.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,37.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92444
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92453
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87216
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88925
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96387
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91931
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88745
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80807
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.94
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02242
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23452
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.87
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.94
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.82
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8443
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8783200000000001
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87485
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,50.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,50.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,43.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,43.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.19
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90085
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93359
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.836
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,3.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,3.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88946
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96228
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.944
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93097
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91946
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78225
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09349
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36416
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,39.07
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.19
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77407
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949299999999999
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91464
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,64.25
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,64.5
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,48.25
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,48.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,38.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.94
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8902
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97522
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73187
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,3.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,3.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93884
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90997
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91965
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
