Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91284
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91778
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8233
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.38
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.19
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06853
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95227
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18898
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.94
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682799999999999
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93402
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.44
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,37.38
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,50.38
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,50.5
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,32.75
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.81
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8898
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95364
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.70413
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,3.75
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,3.75
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88882
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94888
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92334
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8776799999999999
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88766
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15035
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95004
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33217
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749100000000001
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,45.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,45.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,51.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,51.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,37.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.93
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9198
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97296
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79257
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88089
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90051
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95108
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22899
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,37.31
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.25
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79257
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95032
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,67.62
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,67.88
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,60.5
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,60.88
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,43.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,43.12
931355,Hampshire Close,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9469
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97156
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74749
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92795
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94571
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90732
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21004
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.13
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.63
931355,Hampshire Close,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
