Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93121
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96918
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95096
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96912
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93182
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8869600000000001
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97427
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95282
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31188
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.37
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.31
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.81
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8416399999999999
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93787
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9039
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,54.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,54.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,71.12
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,71.25
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,46.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,46.5
931355,Hampshire Close,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94473
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97919
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86905
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91208
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94925
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94037
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8827799999999999
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25237
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.13
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.44
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.75
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8343200000000001
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94809
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92413
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,59.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,59.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,68.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,68.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96149
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95633
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9227
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93524
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95898
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96228
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95908
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8349
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3492
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.06
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8611700000000001
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94537
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93277
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,52.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,52.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,69.12
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,69.12
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.12
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,44.12
931355,Hampshire Close,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93405
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96542
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8905
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94379
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93341
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98849
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9353
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8967
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
