Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96933
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36196
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.5
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8890399999999999
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97858
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,49.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,50.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,64.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,64.25
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.12
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,43.5
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,43.5
931355,Hampshire Close,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-42.69
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90414
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.68002
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93896
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91336
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90451
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.87
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31191
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.12
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91907
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,52.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,52.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,65.75
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,66.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.12
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,41.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,41.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8988
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81396
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9042
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96472
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91757
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97467
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94873
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91122
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96722
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95087
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25008
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.94
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8271200000000001
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94168
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,71.75
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,74.88
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,64.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,65.38
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,45.25
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,45.5
931355,Hampshire Close,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.56
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92587
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7421800000000001
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90137
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9501
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95908
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94079
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8911100000000001
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95392
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36501
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.56
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.69
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.81
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8579100000000001
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89545
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
