Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871100000000001
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98825
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.64
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.64
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,63.25
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,63.38
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,65.38
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,65.5
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.38
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,50.75
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,50.75
931355,Hampshire Close,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9111
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98099
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90301
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93329
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93979
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97787
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96118
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9122
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95569
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24971
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,35.19
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81518
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94476
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,71.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,71.88
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,71.75
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,72.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,47.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,47.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8826299999999999
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84335
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94336
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95282
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93313
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96426
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95636
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29079
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92071
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.95
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,54.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,67.62
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,67.88
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,46.38
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,46.5
931355,Hampshire Close,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.5
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92685
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98294
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84146
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8742700000000001
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25563
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.63
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.69
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8555
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96738
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8980100000000001
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,66.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,66.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,72.88
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,73.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.88
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,50.5
931355,Hampshire Close,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.37
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93478
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79019
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
