Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94214
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96011
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98038
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97314
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94357
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8368200000000001
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27495
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81735
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95471
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94708
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,71.62
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,71.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,75.25
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,75.5
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,49.62
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94376
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86703
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95108
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91165
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95413
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33324000000000004
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88055
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94836
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,56.5
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,56.5
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,82.75
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,83.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,82.88
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,50.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,50.12
931355,Hampshire Close,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92285
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97333
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92145
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96783
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93909
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91748
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36303
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.69
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.88
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96658
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88177
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,66.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,66.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,74.62
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,74.88
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,53.5
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,53.88
931355,Hampshire Close,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91797
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97308
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88666
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9317
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93878
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
