Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24529
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.69
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86651
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95154
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781399999999999
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,93.38
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,93.5
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.38
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,77.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,77.88
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,55.5
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,55.5
931355,Hampshire Close,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92837
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9816
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8579100000000001
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9744
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95666
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93271
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90149
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33507
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.69
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.06
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707299999999999
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94849
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.33
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.03
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,65.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,66.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,78.38
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,78.62
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,54.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,54.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93454
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87597
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93362
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87655
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29397
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.94
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.87
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90936
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96753
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96704
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,62.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,62.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,75.62
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,75.75
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,58.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,58.12
931355,Hampshire Close,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91962
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88864
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94513
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93954
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90927
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96265
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33022
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.81
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95846
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
