Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93954
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92215
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97113
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9538
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37908
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.12
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.5
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.44
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93262
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90945
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,68.88
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,69.12
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,74.25
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,74.62
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,66.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,66.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92715
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97885
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8880899999999999
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96823
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96115
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95331
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92773
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95569
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35174
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.56
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91012
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97171
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,81.25
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,81.75
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,89.75
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,90.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.88
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,63.88
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,64.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94449
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96588
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8889100000000001
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95096
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92236
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9317
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40154
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.62
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.18
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90326
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92782
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
931355,Hampshire Close,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.11
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,84.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,84.5
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,76.62
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,76.62
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,105.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,105.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.38
931355,Hampshire Close,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94668
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96954
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8669100000000001
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95743
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93109
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94812
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95966
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30553
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.62
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
