Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92532
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92016
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,83.88
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,84.12
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.88
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,77.75
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,78.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,85.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,85.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95761
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8669399999999999
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96228
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93851
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9346
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.94
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96643
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40877
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.38
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92145
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.12
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
931355,Hampshire Close,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.7
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.78
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.56
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.62
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,83.5
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,83.62
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,90.62
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,90.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.62
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,122.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,122.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,122.75
931355,Hampshire Close,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94366
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9411
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8964200000000001
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96728
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92523
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96774
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46572
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8943200000000001
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95023
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.12
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,79.75
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,79.88
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.75
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,70.88
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,71.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,104.25
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,104.62
931355,Hampshire Close,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.38
931355,Hampshire Close,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94742
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90076
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96808
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96338
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95151
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92248
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96207
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34807
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.25
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.12
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91138
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93887
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94168
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,73.5
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,74.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,76.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,76.75
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,68.12
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,68.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.38
931355,Hampshire Close,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94833
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89145
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
