Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98328
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98468
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91843
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92407
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48138
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.94
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.31
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89361
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92209
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94879
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,95.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,95.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,79.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,79.5
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,70.12
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,70.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95377
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96081
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89844
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94818
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96774
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26839
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.31
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95248
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93967
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,111.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,111.12
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,82.62
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,83.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.75
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,67.5
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,67.5
931355,Hampshire Close,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95068
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97848
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90253
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96182
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96643
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98148
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93561
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94391
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2846
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95761
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.88
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,115.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,115.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.38
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,94.12
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,94.62
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,94.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,82.12
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,82.25
931355,Hampshire Close,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96435
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94177
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96881
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94992
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92154
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
