Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34917
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91534
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96121
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.02
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.31
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,81.12
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,86.62
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,96.75
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,97.75
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.25
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,79.12
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,79.38
931355,Hampshire Close,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97159
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94913
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98004
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.06
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42693
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.44
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91794
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,83.38
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,83.62
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,94.12
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,94.25
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.25
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,132.5
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,139.88
931355,Hampshire Close,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.25
931355,Hampshire Close,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96017
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94522
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98596
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93536
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91797
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27349
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.87
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93146
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
931355,Hampshire Close,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,85.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,85.75
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.62
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,103.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,104.5
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,96.25
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,96.5
931355,Hampshire Close,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.38
931355,Hampshire Close,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94882
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8438100000000001
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98468
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94144
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31069
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.62
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.19
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.06
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90439
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93979
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96628
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
