Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,95.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,95.62
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,92.5
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,93.38
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,83.75
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,84.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
931355,Hampshire Close,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97797
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8698100000000001
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99878
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.44
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30645
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.56
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.12
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94293
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93976
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
931355,Hampshire Close,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.33
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,110.25
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,110.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,143.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,143.38
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.12
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,88.12
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,88.25
931355,Hampshire Close,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95077
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98227
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9332
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95172
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94638
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95251
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.19
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96201
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16027
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92212
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.2
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.77
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,79.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,79.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,122.75
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,123.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,122.88
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,89.12
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,89.38
931355,Hampshire Close,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95111
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97467
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8622700000000001
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94574
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99472
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42702
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.5
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.5
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.5
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97491
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99173
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,72.12
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.38
931355,Hampshire Close,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,116.12
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,116.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,116.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,95.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,95.62
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,95.25
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,136.5
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,136.75
931355,Hampshire Close,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.62
931355,Hampshire Close,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94479
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8636799999999999
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9653
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
