Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95874
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34423000000000004
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95743
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,115.62
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,116.62
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,112.5
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,113.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,112.75
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,85.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,85.5
931355,Hampshire Close,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94022
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86667
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96555
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98755
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92093
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.56
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25246
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47057
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
931355,Hampshire Close,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,91.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,92.62
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,91.88
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,103.25
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,103.62
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.38
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,126.5
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,126.62
931355,Hampshire Close,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
931355,Hampshire Close,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92737
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98621
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96197
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99503
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95312
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99936
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14168
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34066
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99069
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,79.25
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,137.5
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,138.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,137.75
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,139.12
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,139.62
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,139.38
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,119.75
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,120.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.88
931355,Hampshire Close,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93008
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9791
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99271
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97507
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96835
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99969
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.13
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.19
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2958
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34444
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
