Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94452
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,94.38
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,94.5
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,150.12
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,150.25
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.12
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,85.38
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,85.5
931355,Hampshire Close,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99765
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9711
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83685
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95987
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94839
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98004
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99921
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3229
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17375
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.56
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96457
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,134.88
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,136.38
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,127.5
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,130.38
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,88.88
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,89.25
931355,Hampshire Close,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92468
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96704
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80804
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94723
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.948
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98215
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91965
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.69
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24462
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39791
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,92.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,92.38
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
931355,Hampshire Close,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,134.88
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,135.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.88
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,95.25
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,95.5
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.38
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,71.62
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,71.88
931355,Hampshire Close,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.75
931355,Hampshire Close,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94208
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94879
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78515
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99109
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97726
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.44
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.135
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29024
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99152
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,111.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,111.88
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,132.25
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,133.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.62
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,93.38
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,93.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
931355,Hampshire Close,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94482
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96448
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80533
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
