Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95239
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99133
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98004
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94076
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1443
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5032300000000001
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.19
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94794
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.62
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,112.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,117.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,134.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,134.75
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,134.38
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,92.25
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,93.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,92.62
931355,Hampshire Close,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9433
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81357
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96338
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23159
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37932
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99689
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,87.12
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.38
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.12
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,81.12
931355,Hampshire Close,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,106.62
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,111.38
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,149.75
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,150.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,149.88
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,125.38
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,135.5
931355,Hampshire Close,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
931355,Hampshire Close,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94235
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99185
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8849799999999999
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95758
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98843
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98743
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91815
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32033
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95758
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11864
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,82.5
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,82.62
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.62
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,115.5
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,116.25
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.75
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,148.62
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,149.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.88
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,64.38
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,70.12
931355,Hampshire Close,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.5
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94668
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79757
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98599
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99948
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93484
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
