Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.12
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25774
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39345
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98404
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99692
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,86.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,86.75
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,46.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,100.38
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,106.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,187.38
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,187.5
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,187.38
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,75.12
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,75.5
931355,Hampshire Close,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.25
931355,Hampshire Close,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9856
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98599
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8134399999999999
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94742
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99213
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922399999999999
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96994
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.37
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17945999999999998
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96512
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39037
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,115.25
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,117.38
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,115.88
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,154.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,154.38
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,154.25
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,90.38
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,91.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.75
931355,Hampshire Close,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93783
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9866
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8659600000000001
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.69
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20497
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31838
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.41
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,132.38
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,134.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,124.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,124.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,104.12
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,105.25
931355,Hampshire Close,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,104.62
931355,Hampshire Close,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94379
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99603
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85339
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99731
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97644
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.43
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10478
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49529
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99207
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,66.38
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
