Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,73.5
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,74.62
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,137.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,137.25
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,137.25
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,130.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,130.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.12
931355,Hampshire Close,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94965
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99045
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99213
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99881
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95169
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40542
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30654000000000003
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93918
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99509
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95074
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,86.12
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,87.88
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,82.38
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,82.38
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.38
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,39.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,163.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,165.25
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,164.5
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,142.5
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,142.62
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,142.62
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,119.5
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,124.62
931355,Hampshire Close,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.995
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87674
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88251
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97342
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36855
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48577
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.88
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.06
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97736
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.62
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,154.5
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,155.88
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,113.5
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,113.62
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,113.62
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,122.25
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,122.5
931355,Hampshire Close,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.38
931355,Hampshire Close,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99475
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87485
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99414
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23635
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45324
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91263
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,39.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,142.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,143.62
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.12
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,162.12
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,162.5
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,162.25
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,134.88
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,135.12
931355,Hampshire Close,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93448
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95618
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93472
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99313
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
