Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99173
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.75
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3319
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3875
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99609
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,71.5
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.75
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,98.38
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,98.62
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,140.88
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,141.25
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,141.12
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,117.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,117.5
931355,Hampshire Close,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.25
931355,Hampshire Close,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92767
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96518
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93292
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99548
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99594
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99826
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97681
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3229
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95843
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40172
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,108.38
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,108.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.62
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.5
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,39.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,48.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,159.62
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,160.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,197.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,197.25
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,197.12
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,130.75
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,130.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.88
931355,Hampshire Close,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84814
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97742
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99286
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.31
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2871
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39562
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96463
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,109.75
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,110.62
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,110.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,67.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
931355,Hampshire Close,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,41.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,168.88
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,172.5
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.88
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,167.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,167.38
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,167.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,133.12
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,133.38
931355,Hampshire Close,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,133.25
931355,Hampshire Close,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9975
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81704
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94647
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99112
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99725
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3272
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96176
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30123
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
