Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96558
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,87.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,94.5
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.12
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
931355,Hampshire Close,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,41.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,41.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,163.12
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,170.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,168.62
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,168.38
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,169.25
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,168.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,92.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,93.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.44
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92679
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78161
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97461
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94983
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30105
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42492
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.31
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93063
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98373
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,78.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
931355,Hampshire Close,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,117.12
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,120.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,118.38
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,129.12
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,130.12
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.75
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,86.25
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,86.62
931355,Hampshire Close,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
931355,Hampshire Close,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94125
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83673
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96609
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.06
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24666
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43166
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.44
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92517
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99692
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
931355,Hampshire Close,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,105.75
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,105.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,105.75
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,129.75
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,129.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,129.88
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,105.25
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,105.75
931355,Hampshire Close,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
931355,Hampshire Close,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92645
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8960600000000001
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97119
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23665
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33559
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,71.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,129.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,132.5
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,131.12
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,132.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,133.5
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,132.88
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,77.25
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,77.5
931355,Hampshire Close,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.38
931355,Hampshire Close,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93478
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8981899999999999
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
