Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94913
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99609
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25148000000000004
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3221
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98868
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.62
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
931355,Hampshire Close,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,106.75
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,107.38
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,115.12
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,116.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,115.62
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,107.75
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,107.88
931355,Hampshire Close,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.88
931355,Hampshire Close,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92001
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99094
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88174
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99716
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98202
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93634
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99707
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98523
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-100.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03246
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49242
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99069
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.62
931355,Hampshire Close,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.62
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,47.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,90.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,90.38
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,191.75
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,192.75
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,192.12
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,142.5
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,151.25
931355,Hampshire Close,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,149.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,34.63
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91461
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93423
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8143
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94543
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98676
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8840899999999999
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97394
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.13
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21434
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45864
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98514
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98828
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,112.5
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,113.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,120.88
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,121.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,121.12
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,104.25
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,114.88
931355,Hampshire Close,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,109.75
931355,Hampshire Close,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93091
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8854
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97882
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87921
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98468
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93442
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
