Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20552
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96307
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38344
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.44
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94971
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95035
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,79.88
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,81.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.62
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,62.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,120.5
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,121.75
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.12
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,156.25
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,156.88
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,156.62
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,93.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,97.88
931355,Hampshire Close,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99033
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96371
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9089
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12688
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32973
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97507
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,44.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,126.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,126.25
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,107.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,107.25
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,180.38
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,180.62
931355,Hampshire Close,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,180.62
931355,Hampshire Close,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99814
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97137
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90365
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98984
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34478000000000003
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95923
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31157
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,42.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,174.62
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,174.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,174.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,141.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,143.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,142.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,105.75
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,106.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93909
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94699
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90588
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94867
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98337
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.13
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1082
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3438
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
931355,Hampshire Close,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
