Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,97.5
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,104.62
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.62
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,113.75
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,114.12
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,113.5
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,113.5
931355,Hampshire Close,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
931355,Hampshire Close,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91528
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96228
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8901
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9447
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93854
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96609
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.63
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20711
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35079
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.06
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92654
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97763
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,93.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,95.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,94.62
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,110.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,117.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.62
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,81.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,82.25
931355,Hampshire Close,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,81.75
931355,Hampshire Close,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92154
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87164
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93631
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,92.75
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17357
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41411
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95975
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,96.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,96.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,105.88
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,106.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,123.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,125.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.12
931355,Hampshire Close,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96255
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97259
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96982
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96612
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93164
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8762200000000001
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98645
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28365
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96139
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34231
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.5
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90665
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95343
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,78.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.88
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
931355,Hampshire Close,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,103.75
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,108.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,106.88
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,131.88
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,132.25
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,132.12
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,96.38
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,96.62
931355,Hampshire Close,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
931355,Hampshire Close,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97629
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96133
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96884
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98358
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
