Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95853
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8992
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93643
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12926
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44189
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92996
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98843
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97812
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,70.38
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.75
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,115.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,116.25
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,110.12
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,111.5
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,94.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,94.38
931355,Hampshire Close,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.25
931355,Hampshire Close,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9426
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97623
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88013
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93109
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.25
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24611
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2719
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,97.12
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,97.75
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,95.5
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,96.38
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.88
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,60.75
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,60.88
931355,Hampshire Close,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92813
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88235
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.31
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92349
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99307
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9975
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8378899999999999
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37896
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26766
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.12
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94183
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98575
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97397
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,79.5
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,137.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,137.12
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,110.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,110.62
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.25
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,59.62
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,60.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9187
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.44
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81097
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93103
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96356
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99762
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.12
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0312
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38909
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.25
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
