Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93317
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97507
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,97.12
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,97.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,97.38
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,104.5
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,104.88
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,78.25
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,78.75
931355,Hampshire Close,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.62
931355,Hampshire Close,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91638
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95023
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96469
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.19
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90625
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96847
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94174
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99734
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24355
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96277
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37047
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.56
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96982
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,74.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
931355,Hampshire Close,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,115.38
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,116.5
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,110.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,110.12
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,84.12
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,85.88
931355,Hampshire Close,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96979
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90402
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95608
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768299999999999
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,41.25
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18306
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33748
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.31
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91254
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,119.62
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,120.12
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,119.88
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,75.75
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,76.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,81.25
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,81.5
931355,Hampshire Close,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96085
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97412
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98953
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99728
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20009
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33242
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93194
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
931355,Hampshire Close,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,127.88
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,128.12
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.12
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,120.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,127.75
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,93.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,98.25
931355,Hampshire Close,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.62
931355,Hampshire Close,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95145
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
