Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9364
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93194
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24257
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30367
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.5
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.944
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.44
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,130.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,131.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.38
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,82.62
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,83.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,82.88
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,68.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,68.38
931355,Hampshire Close,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.12
931355,Hampshire Close,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93143
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96558
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90903
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98233
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97922
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.63
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1451
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30135
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93564
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98068
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.17
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,89.88
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,91.25
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,83.25
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,83.5
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.38
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,80.88
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,81.25
931355,Hampshire Close,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,34.06
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99832
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97082
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8174399999999999
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.44
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.13
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33297
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27971
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.94
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92895
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98657
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
931355,Hampshire Close,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,132.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,132.5
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,132.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,81.88
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,82.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.88
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,97.38
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,97.62
931355,Hampshire Close,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
931355,Hampshire Close,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98743
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94876
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98517
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.37
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94812
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94141
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94583
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99701
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
