Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.62
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22518
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36016
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.75
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93588
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93689
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
931355,Hampshire Close,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.28
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,116.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,117.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.75
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,82.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,90.88
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,94.12
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,94.62
931355,Hampshire Close,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,94.38
931355,Hampshire Close,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94611
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99792
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9411
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93539
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92053
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33935
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49123
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94595
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98761
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98532
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.83
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.53
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,129.75
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,131.5
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,69.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,69.12
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.12
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,129.5
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,131.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,130.62
931355,Hampshire Close,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93024
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91977
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94034
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99548
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95319
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94635
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23186
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95889
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3807
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93658
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98901
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96628
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,103.38
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,103.62
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,81.88
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,82.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,103.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,107.12
931355,Hampshire Close,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93573
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90576
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99411
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.06
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98563
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91336
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26793
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96002
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38689
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.94
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96069
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,22.0
