Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,94.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,95.38
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,73.88
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,74.12
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,87.62
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,88.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.75
931355,Hampshire Close,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92822
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88455
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.44
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92737
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98633
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93912
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98184
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94553
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96527
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,86.44
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12712
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23253
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.94
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94406
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,102.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,103.12
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,82.38
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,83.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.75
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,58.12
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,58.5
931355,Hampshire Close,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95599
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87335
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78503
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93564
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96243
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8843700000000001
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.75
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13845
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32146
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.13
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97473
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,79.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,79.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,110.25
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,110.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,90.62
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,95.25
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.38
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,62.62
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,63.75
931355,Hampshire Close,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92978
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89902
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96561
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99023
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90518
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91235
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09316
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34475
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96722
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97113
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,122.75
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,123.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.88
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,80.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,81.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,80.38
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,93.62
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,94.12
931355,Hampshire Close,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92438
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8976700000000001
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8636799999999999
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90991
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
