Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,38.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99796
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75042
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91525
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.81
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26436
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28045
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.34
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,127.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,128.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,127.62
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,96.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,96.5
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,71.25
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,72.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93057
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89154
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97641
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98776
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86935
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99527
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96277
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98199
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.69
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17339000000000002
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39675
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96588
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96301
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96356
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.22
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.14
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,137.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,139.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,138.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,90.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,90.62
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.38
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,106.5
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,107.12
931355,Hampshire Close,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.75
931355,Hampshire Close,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97903
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91571
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7811899999999999
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94354
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86395
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93484
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10497
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2455
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94763
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,99.25
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,101.88
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.62
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,83.25
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,90.38
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,86.12
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,51.38
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,52.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9985
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8856799999999999
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9541
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92676
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85415
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29531
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9599
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38384
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
